Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
