Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
