Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,46.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
