Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,55.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,53.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,51.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
