Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,61.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,69.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,125.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,58.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,46.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,68.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,124.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
