Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,111.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,51.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,79.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,135.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,51.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,110.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,61.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
