Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,58.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,74.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,141.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,59.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
