Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,64.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,68.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,57.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,52.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,55.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
