Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,48.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,59.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,52.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,58.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,55.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
