Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,61.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,71.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,55.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,72.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,47.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,65.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
