Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,50.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,62.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,110.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,5.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
