Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,51.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
