Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
