Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
