Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
