Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
