Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
